Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,458.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,460.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,460.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,462.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,455.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
