Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,454.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,446.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,415.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,418.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,416.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
