Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,411.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,410.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,412.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,412.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
