Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,421.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,423.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,425.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,427.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,428.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
