Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,435.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,443.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,443.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,357.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
