Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,324.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
