Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
