Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
