Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
