Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-22.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
