Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
