Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
