Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
