Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,330.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
