Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,436.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,437.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,453.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,461.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,460.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.93
