Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,453.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,450.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,447.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,430.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,421.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.34
