Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,351.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,358.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,364.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,365.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.57
