Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,368.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,378.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.32
