Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,380.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,380.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
