Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,368.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,371.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,22.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
