Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,25.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,26.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,386.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,390.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,392.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
