Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,412.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,427.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,443.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,449.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,458.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
