Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,465.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,465.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,459.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,492.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,123.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,508.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,125.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,521.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,529.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
