Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,411.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,422.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,409.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,352.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,349.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
