Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,349.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,351.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,351.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
