Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,353.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,360.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,390.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
