Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,410.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,411.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,418.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,417.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
