Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,415.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,418.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,426.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
