Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,428.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,432.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,445.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
