Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,443.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,450.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,452.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,463.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,466.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,468.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.49
