Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,466.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,469.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,473.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,476.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,474.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,475.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,477.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,477.8
