Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,123.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,510.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,512.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,519.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,130.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,527.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,131.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,525.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,526.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,525.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,526.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
