Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,526.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,523.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,522.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,519.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,508.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,489.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
