Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
