Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
