Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
