Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
