Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.49
