Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
