Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
