Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
