Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.66
