Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,434.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,430.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,426.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,436.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,434.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,430.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,429.1
