Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,317.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
