Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,321.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,318.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,315.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
