Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
