Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
