Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
