Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
