Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,347.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
