Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,363.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,425.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
