Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,464.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,467.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,469.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,466.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,470.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,479.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.24
