Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,494.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,125.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,517.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,522.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,124.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,518.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,495.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,468.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.87
