Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,443.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,416.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
