Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,330.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,348.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
