Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,357.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,349.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,316.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
