Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
