Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
