Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,270.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,275.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
