Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,286.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,321.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,344.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
