Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,399.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,385.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
