Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,368.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,363.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
