Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,360.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,318.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.98
