Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,286.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,65.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,263.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,64.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,258.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
